Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
