Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
