Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
