Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
