Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
