Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
