Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
