Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
