Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
