Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
