Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
