Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
