Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
