Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
