Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
