Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
