Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
