Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
