Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
