Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
