Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
