Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
