Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
