Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
