Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
