Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
