Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
