Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
