Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
