Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
