Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
