Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
