Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
