Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
