Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
