Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
