Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
