Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
