Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
