Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
