Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
