Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
