Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
