Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
