Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
