Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
