Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
