Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
