Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
