Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
