Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
