Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
