Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
