Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
