Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
