Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
