Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
