Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
