Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
