Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
