Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
