Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
