Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
