Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
